Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.34
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
