Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
