Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
