Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
