Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
