Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
