Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.52
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.04
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.43
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
