Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
