Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
750778,Church Road Tupsley - Hereford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
