Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
