Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
750778,Church Road Tupsley - Hereford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
