Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
