Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
