Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
