Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
