Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
