Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
