Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
750778,Church Road Tupsley - Hereford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
