Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
750778,Church Road Tupsley - Hereford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
