Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
