Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.54
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.57
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.13
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.42
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
