Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
