Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
750778,Church Road Tupsley - Hereford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
