Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
750778,Church Road Tupsley - Hereford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
