Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
750778,Church Road Tupsley - Hereford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
