Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
