Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
750778,Church Road Tupsley - Hereford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
750778,Church Road Tupsley - Hereford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
