Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
