Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.87
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
