Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
