Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
750778,Church Road Tupsley - Hereford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
