Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
