Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
