Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.96
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.83
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.35
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
