Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
750778,Church Road Tupsley - Hereford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
