Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
750778,Church Road Tupsley - Hereford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
750778,Church Road Tupsley - Hereford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
