Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.25
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
