Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.33
