Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
