Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
