Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
750778,Church Road Tupsley - Hereford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
