Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
