Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
