Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
