Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
