Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
