Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
750778,Church Road Tupsley - Hereford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
