Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
