Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.09
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
