Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.22
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.67
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.15
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
