Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.24
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
