Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
