Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
