Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.68
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
