Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
