Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
