Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.87
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.24
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
