Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
