Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.96
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
750778,Church Road Tupsley - Hereford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
