Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
