Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
750778,Church Road Tupsley - Hereford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
