Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
