Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
