Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.12
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
